Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,16.3
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.2
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
900136,Chartdale Homes,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
900136,Chartdale Homes,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.0
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
900136,Chartdale Homes,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,72.4
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.9
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
900136,Chartdale Homes,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.8
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
900136,Chartdale Homes,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.7
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
900136,Chartdale Homes,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
900136,Chartdale Homes,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.5
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
900136,Chartdale Homes,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
900136,Chartdale Homes,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
