Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
900136,Chartdale Homes,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.3
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
900136,Chartdale Homes,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.3
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
900136,Chartdale Homes,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.2
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
900136,Chartdale Homes,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.1
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
900136,Chartdale Homes,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.0
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.9
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
900136,Chartdale Homes,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.9
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
900136,Chartdale Homes,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.8
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
900136,Chartdale Homes,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.7
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
