Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
900136,Chartdale Homes,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.6
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
900136,Chartdale Homes,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.5
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
900136,Chartdale Homes,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
900136,Chartdale Homes,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
900136,Chartdale Homes,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.3
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
900136,Chartdale Homes,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.2
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
900136,Chartdale Homes,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
900136,Chartdale Homes,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
900136,Chartdale Homes,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
900136,Chartdale Homes,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
