Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,14.0
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
900136,Chartdale Homes,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
900136,Chartdale Homes,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
900136,Chartdale Homes,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,45.3
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,14.2
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
900136,Chartdale Homes,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,14.3
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
900136,Chartdale Homes,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,14.3
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
900136,Chartdale Homes,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,14.3
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
900136,Chartdale Homes,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,14.3
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
900136,Chartdale Homes,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
