Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,14.5
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,14.5
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,14.6
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,14.6
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,14.7
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,14.8
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,14.9
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,15.0
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,15.0
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
