Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,15.1
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,15.1
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,15.2
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,15.3
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,15.3
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
900136,Chartdale Homes,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,15.5
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,15.5
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
900136,Chartdale Homes,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
900136,Chartdale Homes,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
