Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
900136,Chartdale Homes,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,15.7
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
900136,Chartdale Homes,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,15.8
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
900136,Chartdale Homes,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,15.8
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
900136,Chartdale Homes,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,15.9
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,15.9
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
900136,Chartdale Homes,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,16.0
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
900136,Chartdale Homes,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
900136,Chartdale Homes,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
900136,Chartdale Homes,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,16.2
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
900136,Chartdale Homes,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
