Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,16.3
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
900136,Chartdale Homes,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,16.3
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
900136,Chartdale Homes,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,16.4
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
900136,Chartdale Homes,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,16.4
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
900136,Chartdale Homes,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,16.5
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
900136,Chartdale Homes,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,16.6
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,16.6
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
900136,Chartdale Homes,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,16.7
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
900136,Chartdale Homes,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,16.8
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
900136,Chartdale Homes,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
