Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,16.8
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
900136,Chartdale Homes,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
900136,Chartdale Homes,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
900136,Chartdale Homes,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
900136,Chartdale Homes,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
900136,Chartdale Homes,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
900136,Chartdale Homes,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
900136,Chartdale Homes,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
